Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,29.6
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,44.08
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,38.63
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,27.7
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,94.4
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,189.2
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,166.7
551232,Brook St Abercarn,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,120.1
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.79
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.94
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,56.7
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,121.8
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.02
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,29.6
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,49.73
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,44.14
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,27.67
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,106.9
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,212.2
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,187.6
551232,Brook St Abercarn,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,120.1
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.93
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.73
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.7
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.12
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,29.7
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,50.72
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,33.4
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,31.83
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,100.1
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,217.5
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,145.7
551232,Brook St Abercarn,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,138.0
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.6
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.51
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.01
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,55.6
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,116.8
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.2
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,60.47
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,34.79
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,30.3
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,127.0
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,255.6
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,150.5
551232,Brook St Abercarn,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.67
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.01
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,66.5
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,118.0
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.75
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,57.47
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,36.15
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,28.24
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,123.4
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,243.0
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,155.5
551232,Brook St Abercarn,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,124.6
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.64
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.26
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.2
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.69
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.18
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,47.06
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,38.67
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,35.06
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,81.2
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,200.5
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,165.4
551232,Brook St Abercarn,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,150.1
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.16
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.59
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.85
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.2
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.68
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,46.03
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,37.2
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,31.73
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,87.5
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,196.6
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,160.4
551232,Brook St Abercarn,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.63
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.26
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.83
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.7
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.65
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.08
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.3
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,53.97
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,33.42
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,29.94
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,106.6
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,228.9
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,144.2
551232,Brook St Abercarn,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,129.6
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.61
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.23
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.5
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.46
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,48.75
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,34.31
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,33.0
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,89.7
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,206.8
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,148.4
551232,Brook St Abercarn,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,142.5
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.97
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.68
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,62.2
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,106.5
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.45
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,53.83
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,30.45
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,26.17
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,112.6
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,228.1
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,132.8
551232,Brook St Abercarn,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,112.8
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.88
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.71
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,55.2
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,109.9
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.2
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.68
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
