Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,54.36
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,36.12
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,28.92
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,104.4
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,229.7
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,154.4
551232,Brook St Abercarn,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.74
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.69
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,126.0
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.2
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.76
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,62.91
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,36.14
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,31.36
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,121.4
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,263.8
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,154.7
551232,Brook St Abercarn,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,133.9
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,33.68
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.75
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,69.4
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,141.3
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.2
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.89
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.18
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.8
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.27
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,68.51
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,42.83
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,39.14
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,120.9
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,287.3
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,183.0
551232,Brook St Abercarn,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,165.4
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.69
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,35.87
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.24
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,77.1
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,108.1
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,151.4
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.66
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.83
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,61.67
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,53.84
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,32.51
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,122.1
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,259.4
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,226.9
551232,Brook St Abercarn,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,140.7
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.34
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.45
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,111.2
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.83
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,63.49
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,41.05
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,28.01
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,136.5
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,267.1
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,174.1
551232,Brook St Abercarn,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,120.9
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,30.19
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.56
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,127.3
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.3
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.77
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,64.58
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,35.01
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,28.04
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,142.3
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,271.9
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,149.2
551232,Brook St Abercarn,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,121.4
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.17
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.27
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.8
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.9
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.62
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.94
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,70.8
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,101.2
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.77
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,62.72
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,39.49
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,29.38
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,134.7
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,266.8
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,169.9
551232,Brook St Abercarn,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,127.8
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.9
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.19
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.14
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.0
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.9
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.52
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,67.3
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.8
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,57.7
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,37.29
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,29.55
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,114.7
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,243.3
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,159.8
551232,Brook St Abercarn,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.34
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.12
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.91
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,51.95
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,36.18
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,29.31
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,97.1
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,220.0
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,154.6
551232,Brook St Abercarn,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,125.9
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.11
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.65
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.2
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.77
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,48.4
