Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,29.84
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,25.86
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,101.0
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,209.7
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,131.2
551232,Brook St Abercarn,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,113.4
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.55
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.72
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.3
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.1
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.5
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,52.96
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,28.8
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,26.8
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,115.1
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,226.6
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,126.4
551232,Brook St Abercarn,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.39
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.9
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.4
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.06
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,51.32
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,31.29
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,29.22
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,97.2
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,219.0
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,136.9
551232,Brook St Abercarn,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,126.8
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.87
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.77
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.2
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.27
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.63
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,64.2
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,55.51
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,31.2
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,38.74
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,102.8
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,236.9
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,136.3
551232,Brook St Abercarn,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,167.4
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.88
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.56
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,57.5
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,111.4
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.51
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.94
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,48.7
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,55.72
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,27.91
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,38.04
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,108.5
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,237.0
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,122.2
551232,Brook St Abercarn,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,164.0
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.03
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.63
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.05
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,57.2
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,111.4
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.37
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,53.8
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,29.27
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,33.82
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,103.1
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,228.7
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,128.5
551232,Brook St Abercarn,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,145.9
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.57
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.77
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,64.2
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,116.9
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.43
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,52.39
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,33.06
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,36.29
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,222.5
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
551232,Brook St Abercarn,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,156.4
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.37
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.13
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,128.6
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,58.09
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,30.96
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,27.78
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,121.3
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,245.7
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,134.4
551232,Brook St Abercarn,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.47
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.74
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,71.8
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,120.3
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,56.08
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,29.74
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,23.72
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,124.3
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,237.2
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,129.0
551232,Brook St Abercarn,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.33
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,99.3
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.97
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,54.43
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,31.75
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,27.78
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,111.9
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,230.4
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,136.9
551232,Brook St Abercarn,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,121.2
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.03
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.98
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,55.8
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,101.8
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.67
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.11
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
