Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,51.3
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,38.11
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,25.84
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,107.7
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,218.0
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,162.7
551232,Brook St Abercarn,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.48
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.14
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,54.9
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.6
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.8
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,30.1
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,42.99
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,39.31
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,25.08
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,95.8
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,183.6
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,168.2
551232,Brook St Abercarn,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.06
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.79
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,55.9
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.4
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,44.41
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,29.93
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,22.15
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,94.2
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,189.3
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,128.8
551232,Brook St Abercarn,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.43
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.59
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,98.8
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.58
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,30.1
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,45.63
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,26.09
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,29.1
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,85.8
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,194.2
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,114.7
551232,Brook St Abercarn,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,124.4
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.5
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.41
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,103.2
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,30.1
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,49.2
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,30.17
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,24.88
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,100.8
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,207.8
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,130.2
551232,Brook St Abercarn,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,108.2
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.07
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.26
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,67.9
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.7
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.1
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,51.0
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,33.36
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,21.78
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,107.9
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,215.7
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,144.2
551232,Brook St Abercarn,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.02
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.68
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,59.7
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.2
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.92
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,48.25
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,25.05
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,27.2
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,96.4
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,206.5
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,110.9
551232,Brook St Abercarn,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,118.9
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.18
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,58.7
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.1
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.8
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.38
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,29.6
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,48.64
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,20.32
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,33.54
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,102.5
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,208.2
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,95.1
551232,Brook St Abercarn,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,143.3
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.9
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,64.3
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,105.2
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.04
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.0
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.14
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,29.3
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,54.65
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,20.49
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,34.98
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,115.8
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,231.4
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,93.7
551232,Brook St Abercarn,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,148.8
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.58
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.22
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,71.6
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,121.8
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.11
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.06
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,29.1
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,57.47
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,30.65
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,33.85
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,107.4
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,243.8
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,132.9
551232,Brook St Abercarn,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,145.7
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.08
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,53.1
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,97.7
