Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.78
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.65
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.74
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,41.9
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.6
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,55.36
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,29.96
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,28.67
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,113.2
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,234.9
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,130.2
551232,Brook St Abercarn,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,123.1
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.62
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.11
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.07
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,43.35
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,28.9
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,28.7
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,75.1
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,185.1
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,125.6
551232,Brook St Abercarn,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,123.2
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.78
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.53
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.05
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.89
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.41
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,38.3
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,30.78
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,31.06
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,65.4
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,163.9
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,132.8
551232,Brook St Abercarn,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,133.1
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.48
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.94
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.65
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,37.67
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,29.4
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,31.12
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,62.8
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,160.3
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,126.5
551232,Brook St Abercarn,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,133.0
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.01
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.38
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.24
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,44.61
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,26.24
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,25.08
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,91.2
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,191.3
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,113.7
551232,Brook St Abercarn,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,108.4
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.39
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.59
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,45.05
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,33.93
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,29.26
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,81.2
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,191.3
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,146.1
551232,Brook St Abercarn,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,125.5
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.74
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.83
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.7
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.83
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,43.67
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,33.98
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,36.42
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,185.1
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,146.6
551232,Brook St Abercarn,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,155.4
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.91
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.18
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.5
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.42
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.95
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.5
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,51.79
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,31.1
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,38.75
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,84.7
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,220.8
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,134.7
551232,Brook St Abercarn,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,164.0
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.54
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.9
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,76.3
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,137.5
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.12
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.24
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,63.79
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,27.22
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,36.61
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,131.4
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,269.3
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,121.2
551232,Brook St Abercarn,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,155.4
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.15
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.2
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,48.6
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,111.0
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.76
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.17
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
