Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,55.71
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,26.26
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,40.88
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,105.8
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,235.2
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,116.3
551232,Brook St Abercarn,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,174.1
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.34
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.6
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,124.9
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,61.85
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,35.79
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,38.01
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,104.6
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,262.9
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,155.4
551232,Brook St Abercarn,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,162.5
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.95
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.65
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.1
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,118.9
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.2
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.92
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,58.88
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,39.69
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,39.26
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,92.1
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,250.1
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,171.7
551232,Brook St Abercarn,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,167.7
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.01
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.64
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.14
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,106.4
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.7
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.7
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.65
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.13
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.44
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,54.17
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,37.17
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,44.89
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,82.9
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,230.3
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,160.2
551232,Brook St Abercarn,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,191.2
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.36
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.14
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.51
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,120.8
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.1
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,54.63
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,31.95
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,48.19
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,92.5
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,232.4
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,138.6
551232,Brook St Abercarn,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,204.9
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.02
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.93
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.77
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,136.8
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.76
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.35
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,63.3
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,31.14
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,44.67
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,115.7
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,268.6
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,135.6
551232,Brook St Abercarn,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,190.3
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.55
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.39
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.58
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,113.1
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.34
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,55.36
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,30.88
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,38.46
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,235.6
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,135.2
551232,Brook St Abercarn,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,164.9
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.16
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.59
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.31
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,45.5
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,107.3
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.28
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,62.9
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.0
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,69.25
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,25.26
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,34.51
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,162.4
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,295.7
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,111.2
551232,Brook St Abercarn,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,148.7
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.78
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.92
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.83
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,105.5
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.7
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,106.8
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,63.64
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,35.99
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,35.01
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,133.0
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,274.3
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,156.2
551232,Brook St Abercarn,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,150.5
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.91
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.93
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,109.8
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.7
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.96
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.2
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,59.96
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,35.35
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,36.31
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,108.0
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,253.7
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,152.5
551232,Brook St Abercarn,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,155.9
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.33
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.49
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,54.6
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,108.6
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,109.4
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.97
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,70.2
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,101.4
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
