Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,65.54
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,35.17
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,32.45
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,132.6
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,278.0
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,152.2
551232,Brook St Abercarn,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,140.8
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.81
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.33
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.2
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.16
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,98.3
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,27.3
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,57.73
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,28.92
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,29.28
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,122.2
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,245.7
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,126.6
551232,Brook St Abercarn,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,127.8
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.18
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.61
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,68.4
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.6
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,129.3
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.6
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,27.2
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,49.7
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,42.0
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,30.56
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,83.0
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,212.6
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,179.4
551232,Brook St Abercarn,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,131.9
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.22
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.31
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,68.2
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,128.0
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,37.8
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,41.76
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,29.08
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,74.0
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,161.9
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,178.3
551232,Brook St Abercarn,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,125.9
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.9
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.98
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,79.9
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,146.7
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,40.76
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,47.26
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,30.64
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,86.1
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,175.3
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,200.4
551232,Brook St Abercarn,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,131.7
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.44
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.81
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.4
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.3
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.79
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,26.7
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,47.21
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,38.89
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,24.04
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,92.1
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,201.1
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,166.6
551232,Brook St Abercarn,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,104.8
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.12
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.4
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.58
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.2
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.2
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,45.8
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,31.22
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,25.0
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,90.4
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,196.4
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,136.6
551232,Brook St Abercarn,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,109.3
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.48
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.77
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.31
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.21
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.89
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,48.5
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.1
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,51.55
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,33.2
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,33.28
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,85.6
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,218.6
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,143.8
551232,Brook St Abercarn,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,142.2
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.95
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.07
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.91
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.3
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.86
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.34
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,46.3
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,51.12
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,35.1
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,30.82
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,93.8
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,220.7
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,151.4
551232,Brook St Abercarn,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,132.5
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.24
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.28
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,94.8
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.82
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,52.27
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,32.68
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,23.45
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,111.0
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,221.9
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
551232,Brook St Abercarn,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
