Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.87
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.54
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.3
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.7
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,26.2
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,47.79
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,29.23
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,23.65
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,95.2
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,203.3
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,127.1
551232,Brook St Abercarn,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,103.1
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.54
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.74
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,44.2
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.7
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.89
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.68
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,26.1
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,48.88
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,27.88
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,25.67
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,95.7
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,207.8
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,122.2
551232,Brook St Abercarn,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,111.5
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.11
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.47
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,117.5
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.42
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.3
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,26.0
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,54.56
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,27.75
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,23.82
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,117.7
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,231.7
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,121.6
551232,Brook St Abercarn,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.22
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.49
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.4
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.8
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.99
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,26.0
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,49.24
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,39.2
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,23.24
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,99.7
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,208.8
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,169.1
551232,Brook St Abercarn,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.85
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.01
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,64.9
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,113.8
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.3
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.95
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,41.3
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,25.9
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,53.3
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,38.22
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,24.88
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,106.4
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,225.2
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,167.2
551232,Brook St Abercarn,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.55
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.89
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.7
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,25.9
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,44.43
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,35.39
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,27.24
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,76.1
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,189.2
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,153.6
551232,Brook St Abercarn,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,117.5
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.72
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.28
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.42
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,25.8
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,47.54
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,23.62
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,25.28
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,95.8
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,201.5
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,105.2
551232,Brook St Abercarn,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.46
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,105.0
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,25.8
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,49.09
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,27.5
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,20.87
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,108.0
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,208.4
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,119.8
551232,Brook St Abercarn,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.02
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.27
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,70.2
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,107.6
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.1
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,25.8
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,43.27
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,33.7
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,18.07
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,105.4
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,186.3
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,146.0
551232,Brook St Abercarn,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.18
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
