Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,25.8
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,31.52
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,33.77
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,18.2
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,80.3
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,136.5
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,144.3
551232,Brook St Abercarn,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.02
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,25.8
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,29.81
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,33.54
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,16.11
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,85.5
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,131.0
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,143.5
551232,Brook St Abercarn,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,25.9
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,21.1
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,23.46
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,17.02
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,96.9
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,104.8
551232,Brook St Abercarn,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,25.9
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,21.26
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,22.33
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,17.4
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,99.6
551232,Brook St Abercarn,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,25.9
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,21.87
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,24.08
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,15.29
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,64.9
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,99.1
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
551232,Brook St Abercarn,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,26.0
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,20.53
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,21.05
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,14.47
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,94.3
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
551232,Brook St Abercarn,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,26.0
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,19.81
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,20.68
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,15.25
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,92.3
551232,Brook St Abercarn,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,26.0
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,18.32
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,19.17
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,14.74
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,52.9
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,85.1
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
551232,Brook St Abercarn,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,26.0
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,19.9
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,19.23
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,14.1
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,54.4
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,91.3
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,86.8
551232,Brook St Abercarn,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,26.1
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,22.19
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,17.82
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,15.25
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
551232,Brook St Abercarn,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
