Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,26.1
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,20.83
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,17.67
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,11.16
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,55.6
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,92.7
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,79.3
551232,Brook St Abercarn,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,26.2
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,20.6
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,18.94
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,12.27
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,56.4
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,92.1
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
551232,Brook St Abercarn,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.49
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,26.2
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,21.02
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,23.58
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,12.45
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,64.9
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,94.1
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,103.1
551232,Brook St Abercarn,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,18.99
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,18.43
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,11.6
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,57.6
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,87.1
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
551232,Brook St Abercarn,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,19.35
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,17.17
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,12.16
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,55.2
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,88.9
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
551232,Brook St Abercarn,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,18.38
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,20.04
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,11.72
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
551232,Brook St Abercarn,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,54.7
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,18.06
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,16.72
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,12.8
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
551232,Brook St Abercarn,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,19.56
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,18.41
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,13.36
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,49.0
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,88.3
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
551232,Brook St Abercarn,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,18.59
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,16.72
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,12.7
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,84.3
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
551232,Brook St Abercarn,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
