Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,19.31
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,16.79
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,12.45
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
551232,Brook St Abercarn,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,18.07
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,18.47
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,12.28
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
551232,Brook St Abercarn,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,18.24
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,17.69
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,11.4
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,52.7
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,84.3
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
551232,Brook St Abercarn,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,18.13
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,19.27
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,12.42
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,52.7
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,83.2
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.9
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,26.7
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,19.0
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,17.8
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,11.9
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,51.7
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,80.3
551232,Brook St Abercarn,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,17.97
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,17.37
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,11.67
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,53.5
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,18.4
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,16.72
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,12.78
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
551232,Brook St Abercarn,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,18.15
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,16.77
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,12.48
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
551232,Brook St Abercarn,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,18.17
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,17.23
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,12.81
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,50.9
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
551232,Brook St Abercarn,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.1
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,17.71
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,17.83
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,12.69
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,50.9
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,82.2
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
551232,Brook St Abercarn,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.9
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
