Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,17.82
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,16.89
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,12.41
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,49.2
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.9
551232,Brook St Abercarn,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,18.14
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,18.61
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,12.47
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,53.7
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
551232,Brook St Abercarn,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,19.07
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,18.76
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,12.82
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,54.9
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,88.7
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,84.8
551232,Brook St Abercarn,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,19.88
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,19.28
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,13.04
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
551232,Brook St Abercarn,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,58.9
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,27.2
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,19.91
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,19.87
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,11.75
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,57.1
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
551232,Brook St Abercarn,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,54.7
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,27.3
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,21.55
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,18.28
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,13.18
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,27.3
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,21.43
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,17.98
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,13.36
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,96.6
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,81.8
551232,Brook St Abercarn,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,21.61
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,18.72
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,13.31
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,20.94
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,20.83
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,13.76
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,59.9
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,95.6
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,92.4
551232,Brook St Abercarn,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,20.5
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,20.97
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,14.31
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,58.5
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,93.7
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
551232,Brook St Abercarn,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,64.6
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
