Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,19.79
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,21.34
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,15.13
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,91.3
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
551232,Brook St Abercarn,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,20.46
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,21.96
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,14.33
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,97.4
551232,Brook St Abercarn,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,22.69
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,22.13
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,15.67
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,60.3
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,97.8
551232,Brook St Abercarn,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,21.26
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,23.69
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,16.15
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,64.1
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,97.4
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,104.7
551232,Brook St Abercarn,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,21.95
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,22.93
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,15.23
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,63.6
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,99.7
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
551232,Brook St Abercarn,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,23.25
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,22.9
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,15.0
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,63.8
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,102.7
551232,Brook St Abercarn,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,22.29
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,22.4
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,15.58
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,61.3
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,101.2
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,98.9
551232,Brook St Abercarn,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,22.76
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,22.31
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,14.15
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,103.4
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,98.3
551232,Brook St Abercarn,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,22.87
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,21.48
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,15.0
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,62.1
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
551232,Brook St Abercarn,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
