Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,23.77
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,22.07
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,15.6
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,106.3
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,98.1
551232,Brook St Abercarn,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,25.44
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,23.51
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,16.72
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,62.9
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,112.1
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,103.6
551232,Brook St Abercarn,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.83
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,25.71
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,24.57
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,17.59
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,64.4
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,113.7
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,108.1
551232,Brook St Abercarn,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.6
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,25.79
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,25.58
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,17.59
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,67.5
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
551232,Brook St Abercarn,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.65
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,27.08
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,26.7
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,18.84
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,70.5
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,120.3
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,118.0
551232,Brook St Abercarn,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.14
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,28.15
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,26.37
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,19.43
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,124.7
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
551232,Brook St Abercarn,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,86.2
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.38
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,31.53
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,26.86
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,21.91
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,70.2
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,138.3
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,118.4
551232,Brook St Abercarn,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,96.6
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.41
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,36.77
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,26.84
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,20.76
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,79.6
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,159.1
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
551232,Brook St Abercarn,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.73
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.26
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,36.48
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,27.4
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,19.47
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,82.5
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,157.3
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,120.9
551232,Brook St Abercarn,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.35
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,38.52
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,30.23
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,24.61
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,165.9
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,131.8
551232,Brook St Abercarn,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,106.2
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.43
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.7
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.04
