Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,48.24
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,34.21
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,23.71
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,103.8
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,204.5
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,147.0
551232,Brook St Abercarn,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.83
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.24
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,43.56
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,34.43
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,22.9
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,98.7
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,185.7
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,147.9
551232,Brook St Abercarn,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.65
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.8
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.84
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,46.23
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,31.65
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,25.1
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,101.1
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,197.9
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
551232,Brook St Abercarn,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,109.7
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.15
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.97
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.91
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.45
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,50.98
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,30.02
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,22.75
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,119.7
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,218.6
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,132.6
551232,Brook St Abercarn,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.47
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.9
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,50.9
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.71
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,29.1
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,51.36
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,31.92
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,26.09
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,110.9
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,220.2
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,140.9
551232,Brook St Abercarn,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,115.0
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.79
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.4
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.79
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,29.2
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,53.77
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,32.54
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,24.29
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,124.9
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,229.1
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,141.5
551232,Brook St Abercarn,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.69
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.51
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.9
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,29.3
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,45.25
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,32.43
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,27.97
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,91.0
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,192.5
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,140.9
551232,Brook St Abercarn,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,121.0
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.02
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.09
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,64.0
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,109.2
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.7
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,29.3
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,46.06
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,40.06
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,30.26
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,91.8
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,195.0
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,172.8
551232,Brook St Abercarn,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,129.8
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.91
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.11
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,84.8
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,135.3
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.93
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,29.3
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,47.18
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,45.81
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,29.86
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,99.4
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,199.2
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,194.3
551232,Brook St Abercarn,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,129.1
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.46
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.23
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.33
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.8
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,114.5
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.67
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.77
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.23
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,29.3
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,52.5
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,42.03
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,38.34
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,89.4
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,221.4
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,178.6
551232,Brook St Abercarn,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,162.8
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
