Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.76
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.48
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,53.9
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.7
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.2
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.91
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,29.3
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,53.14
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,40.19
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,26.73
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,115.2
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,224.2
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,170.9
551232,Brook St Abercarn,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,116.8
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.69
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.97
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.0
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.83
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.69
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,29.4
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,49.51
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,39.57
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,31.62
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,93.7
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,209.8
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,168.3
551232,Brook St Abercarn,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,135.8
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.51
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.84
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,53.7
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.4
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.82
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.56
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,29.4
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,50.15
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,34.54
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,31.82
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,96.7
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,212.9
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,148.3
551232,Brook St Abercarn,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,136.7
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.95
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.63
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.9
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.27
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,49.6
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,37.13
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,25.64
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,104.3
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,211.0
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,159.1
551232,Brook St Abercarn,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,110.6
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.01
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.84
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,73.1
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,99.3
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.8
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.8
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,59.7
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.6
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,55.84
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,40.8
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,26.72
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,118.0
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,236.2
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,173.6
551232,Brook St Abercarn,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,116.0
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.53
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.85
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,95.0
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,112.3
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,150.3
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.41
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.19
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,51.45
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,52.4
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,29.72
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,110.5
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,218.4
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,221.7
551232,Brook St Abercarn,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,128.9
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.74
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.1
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.1
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,131.3
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.95
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.3
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,47.65
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,48.03
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,35.42
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,94.1
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,203.2
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,204.2
551232,Brook St Abercarn,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,154.8
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.36
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,37.35
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,86.2
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,156.1
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.86
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.78
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,44.88
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,55.0
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,37.62
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,98.2
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,190.6
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,231.2
551232,Brook St Abercarn,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,160.0
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.42
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.83
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,79.1
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.4
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,143.2
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.21
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,45.44
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,55.33
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,32.72
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,107.7
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,192.0
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,233.2
551232,Brook St Abercarn,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.58
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.65
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,54.4
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.6
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.9
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.71
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
