Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,47.2
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,41.92
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,31.62
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,88.4
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,200.7
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,178.0
551232,Brook St Abercarn,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,135.7
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.47
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.85
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,53.9
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.6
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.4
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.08
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,45.16
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,39.96
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,28.46
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,95.0
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,193.1
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,171.9
551232,Brook St Abercarn,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,122.8
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.16
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.28
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,73.5
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.7
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,135.1
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,48.9
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,48.05
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,54.92
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,29.36
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,111.8
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,204.2
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,230.8
551232,Brook St Abercarn,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,126.7
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.39
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.3
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,68.9
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,123.7
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.45
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.6
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,48.49
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,46.58
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,31.61
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,94.4
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,205.2
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,197.9
551232,Brook St Abercarn,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,134.5
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.98
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.53
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.33
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,61.4
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,97.2
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,111.2
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.79
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,29.4
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,52.46
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,46.49
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,31.34
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,101.7
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,222.0
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,196.0
551232,Brook St Abercarn,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,134.1
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.67
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.28
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.98
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,124.6
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.37
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,29.4
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,57.23
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,42.17
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,31.15
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,108.6
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,240.4
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,179.0
551232,Brook St Abercarn,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,134.3
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.22
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.62
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.05
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.8
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.8
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.81
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.43
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,29.3
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,47.26
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,44.46
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,32.48
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,89.7
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,199.6
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,188.3
551232,Brook St Abercarn,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,139.7
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.37
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.36
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.9
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,119.2
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.95
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.39
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,29.3
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,60.26
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,47.95
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,41.01
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,99.4
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,252.4
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,203.0
551232,Brook St Abercarn,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,172.8
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.67
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.51
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,73.7
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,136.2
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.23
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.43
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,41.9
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,29.3
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,58.32
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,39.08
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,37.96
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,99.2
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,244.0
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,166.1
551232,Brook St Abercarn,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,160.5
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.62
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.17
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,120.6
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.5
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.56
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.19
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,29.2
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,52.89
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,41.21
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,34.58
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,94.1
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,222.7
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,177.0
551232,Brook St Abercarn,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,147.2
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.87
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.79
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.34
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,108.6
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.99
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
