Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.9
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,29.2
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,54.48
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,35.54
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,34.88
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,229.3
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,151.6
551232,Brook St Abercarn,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,147.9
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.5
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.65
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,55.5
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,119.7
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.7
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.66
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.9
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,29.1
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,60.68
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,39.25
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,27.88
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,127.6
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,253.8
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,166.5
551232,Brook St Abercarn,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.77
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.58
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.8
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.4
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.89
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,29.1
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,43.47
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,43.7
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,32.96
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,85.7
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,186.0
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,186.5
551232,Brook St Abercarn,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,140.4
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.88
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.04
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,59.2
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,101.6
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,110.8
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,29.1
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,46.15
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,44.59
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,32.73
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,87.4
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,197.4
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,190.0
551232,Brook St Abercarn,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,140.2
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.44
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.69
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,59.2
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,103.9
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.5
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.7
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.76
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,29.1
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,48.36
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,46.1
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,25.19
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,110.4
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,206.3
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,196.1
551232,Brook St Abercarn,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,109.1
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.32
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.06
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.1
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.3
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.84
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,44.57
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,43.61
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,33.93
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,191.9
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,187.6
551232,Brook St Abercarn,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,146.4
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.13
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.54
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.2
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.26
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.3
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,35.91
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,35.49
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,32.36
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,78.2
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,156.3
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,154.4
551232,Brook St Abercarn,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,147.8
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.13
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.98
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,56.7
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.1
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.61
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,42.36
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,36.76
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,31.05
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,78.8
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,183.6
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,159.8
551232,Brook St Abercarn,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,134.8
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.29
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.73
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,61.4
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.8
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.93
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.66
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,43.48
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,40.69
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,29.22
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,87.7
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,187.6
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,175.8
551232,Brook St Abercarn,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,127.8
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.02
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.78
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,110.2
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.5
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,42.28
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,41.14
