Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,25.09
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,97.0
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,182.7
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,177.0
551232,Brook St Abercarn,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.47
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.91
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,75.7
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,125.0
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.09
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.07
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,35.69
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,42.06
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,26.63
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,96.5
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,158.2
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,184.3
551232,Brook St Abercarn,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,118.4
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.8
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.44
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.1
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,38.66
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,44.31
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,25.05
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,102.7
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,168.0
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,190.8
551232,Brook St Abercarn,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,109.9
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.94
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.93
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.67
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,34.77
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,37.06
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,27.06
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,83.2
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,152.5
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,161.2
551232,Brook St Abercarn,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,117.7
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.91
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.88
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.33
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.6
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.37
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,33.98
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,39.24
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,25.78
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,95.0
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,151.7
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,170.8
551232,Brook St Abercarn,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.31
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.93
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,71.4
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,121.2
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.0
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,46.28
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,41.67
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,22.92
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,106.5
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,199.6
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,179.7
551232,Brook St Abercarn,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.25
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.75
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.4
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,35.05
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,29.15
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,22.97
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,74.6
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,151.5
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,127.4
551232,Brook St Abercarn,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.6
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.71
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.7
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.6
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,37.78
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,31.5
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,24.89
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,76.5
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,163.7
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,138.1
551232,Brook St Abercarn,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,110.3
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.73
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.33
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,75.6
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,129.2
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,111.6
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.48
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,48.01
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,35.36
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,22.11
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,99.9
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,203.4
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,151.9
551232,Brook St Abercarn,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,96.9
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.6
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.86
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,107.8
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.25
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,48.73
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,30.54
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,22.52
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,105.5
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,206.3
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,133.3
551232,Brook St Abercarn,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,99.2
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.73
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.94
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.7
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,110.3
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
