Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,38.09
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,35.33
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,22.32
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,81.3
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,162.7
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,152.0
551232,Brook St Abercarn,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.19
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.55
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.49
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.8
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,34.73
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,33.65
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,35.18
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,150.8
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,146.8
551232,Brook St Abercarn,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,152.2
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.27
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.6
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,52.2
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.8
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.9
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.16
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.37
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,35.65
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,32.34
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,26.93
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,74.0
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,155.9
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,142.8
551232,Brook St Abercarn,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,119.8
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.76
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.4
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,56.6
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.9
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.73
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,39.85
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,30.5
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,21.11
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,86.8
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,172.9
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,134.8
551232,Brook St Abercarn,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.07
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.71
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.7
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,37.88
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,29.22
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,23.95
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,79.1
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,163.5
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,127.3
551232,Brook St Abercarn,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.78
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.13
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,27.3
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,34.73
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,35.04
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,21.72
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,89.7
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,151.9
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,153.9
551232,Brook St Abercarn,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,98.7
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.4
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.71
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.48
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.4
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,34.71
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,35.87
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,22.08
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,87.2
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,152.1
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,157.2
551232,Brook St Abercarn,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.94
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.42
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,49.3
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.1
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,41.59
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,28.77
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,26.65
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,83.6
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,179.7
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,127.0
551232,Brook St Abercarn,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,116.4
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.02
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.78
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,53.3
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.6
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,36.56
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,27.79
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,31.88
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,75.2
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,159.8
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,123.1
551232,Brook St Abercarn,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,138.2
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.21
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.75
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,40.31
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,32.36
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,27.67
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,80.6
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,175.6
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,142.2
551232,Brook St Abercarn,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,123.4
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.76
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.91
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.6
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
