Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.39
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,42.58
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,32.0
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,28.44
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,90.9
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,185.5
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,140.5
551232,Brook St Abercarn,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,127.6
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.99
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.37
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.68
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,43.27
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,33.48
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,25.06
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,91.3
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,187.5
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,145.6
551232,Brook St Abercarn,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,110.6
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.84
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.6
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.47
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,62.9
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.5
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,26.7
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,43.95
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,31.78
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,26.89
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,90.4
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,190.3
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,139.9
551232,Brook St Abercarn,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,117.5
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.82
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.9
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.37
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,26.7
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,33.18
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,33.48
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,20.51
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,145.4
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,146.0
551232,Brook St Abercarn,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.39
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,26.7
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,31.01
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,28.83
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,21.17
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,78.4
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,137.9
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,127.8
551232,Brook St Abercarn,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,95.9
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.96
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.21
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.94
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,54.8
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,26.7
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,44.23
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,32.39
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,23.18
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,102.4
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,192.8
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,141.9
551232,Brook St Abercarn,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.89
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.73
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,40.57
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,33.07
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,21.69
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,95.3
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,177.9
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,144.2
551232,Brook St Abercarn,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.68
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,31.64
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,28.95
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,27.96
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,68.8
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,140.4
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,127.3
551232,Brook St Abercarn,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,122.6
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.16
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.7
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,34.22
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,33.67
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,27.75
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,72.5
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,149.6
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,146.0
551232,Brook St Abercarn,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,123.6
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.85
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.71
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.8
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.26
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
