Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,33.68
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,41.14
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,25.41
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,86.0
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,147.6
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,178.2
551232,Brook St Abercarn,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,111.7
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.02
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.87
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,68.8
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,119.3
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,36.32
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,42.14
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,26.08
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,88.9
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,158.2
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,181.3
551232,Brook St Abercarn,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,114.9
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.37
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,32.75
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,33.46
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,29.14
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,69.2
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,142.9
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,146.2
551232,Brook St Abercarn,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,126.9
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.02
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.77
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.18
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,47.7
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,34.63
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,38.48
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,34.89
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,78.4
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,151.4
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,168.3
551232,Brook St Abercarn,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,151.4
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.51
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,50.1
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.38
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.5
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,34.61
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,29.52
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,28.75
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,153.6
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,133.3
551232,Brook St Abercarn,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,125.9
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.3
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.91
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.6
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.16
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,32.96
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,36.39
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,25.43
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,81.1
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,146.8
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,160.1
551232,Brook St Abercarn,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,111.7
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.56
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.24
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,60.2
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.6
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,29.16
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,39.88
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,19.84
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,98.3
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,130.9
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,173.4
551232,Brook St Abercarn,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.59
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,59.3
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.9
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,28.29
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,39.0
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,22.65
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,91.3
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,126.9
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,169.4
551232,Brook St Abercarn,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.5
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,76.0
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,117.4
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,28.97
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,38.8
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,21.35
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,92.3
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,129.4
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,167.8
551232,Brook St Abercarn,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,115.2
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,33.24
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,44.07
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,23.62
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,101.3
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,145.2
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,189.8
551232,Brook St Abercarn,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,103.7
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.33
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,50.7
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
