Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.46
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,35.46
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,40.86
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,21.63
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,98.1
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,156.8
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,178.3
551232,Brook St Abercarn,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.96
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.37
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.26
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.02
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,37.62
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,38.29
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,18.5
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,102.5
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,167.7
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,166.8
551232,Brook St Abercarn,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.41
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.12
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.8
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,26.2
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.08
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.94
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.51
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,41.09
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,30.11
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,24.3
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,84.1
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,179.4
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,133.5
551232,Brook St Abercarn,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,108.1
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.94
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,26.2
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,38.37
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,32.35
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,27.81
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,72.6
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,167.8
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,142.1
551232,Brook St Abercarn,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,122.1
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,26.2
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,34.12
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,26.52
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,26.2
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,150.1
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,119.0
551232,Brook St Abercarn,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,116.0
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.06
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,26.2
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.46
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,32.25
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,26.48
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,21.62
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,143.3
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,119.0
551232,Brook St Abercarn,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,97.2
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.64
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,26.2
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,37.09
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,23.56
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,23.2
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,74.7
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,160.7
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,105.1
551232,Brook St Abercarn,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,32.66
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,26.06
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,19.18
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,70.1
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,143.5
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
551232,Brook St Abercarn,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,27.16
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,20.72
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,22.22
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,120.4
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,96.4
551232,Brook St Abercarn,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,33.2
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,21.68
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,20.34
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,144.0
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
551232,Brook St Abercarn,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
