Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.11
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,33.84
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,23.07
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,26.48
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,64.7
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,146.7
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,104.1
551232,Brook St Abercarn,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,115.2
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.18
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.83
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,32.08
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,26.67
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,23.52
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,63.0
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,140.8
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,120.0
551232,Brook St Abercarn,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.69
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,53.9
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,38.39
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,21.09
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,19.41
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,79.6
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,165.4
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,96.1
551232,Brook St Abercarn,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.94
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,32.79
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,21.93
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,19.22
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,69.4
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,144.5
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,100.4
551232,Brook St Abercarn,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,85.3
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,25.97
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,23.6
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,22.88
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,56.6
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,114.6
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,106.4
551232,Brook St Abercarn,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,27.88
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,21.99
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,16.64
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,66.0
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,124.8
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
551232,Brook St Abercarn,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,27.62
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,20.17
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,24.27
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,122.4
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
551232,Brook St Abercarn,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.49
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,23.91
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,22.33
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,27.16
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,57.7
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,99.7
551232,Brook St Abercarn,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,117.1
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.25
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.21
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.0
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,25.9
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,26.89
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,31.46
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,58.8
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,117.4
551232,Brook St Abercarn,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,133.2
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.93
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
