Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,21.61
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,19.74
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,25.0
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.6
551232,Brook St Abercarn,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.81
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.3
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,26.56
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,17.9
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,23.03
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,53.6
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,119.9
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
551232,Brook St Abercarn,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.77
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,19.22
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,19.1
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,23.47
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,89.4
551232,Brook St Abercarn,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.79
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.73
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,26.81
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,16.78
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,24.12
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,121.8
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
551232,Brook St Abercarn,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,103.9
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.99
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,21.77
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,18.04
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,22.49
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,99.1
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,83.3
551232,Brook St Abercarn,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,98.1
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,20.72
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,17.4
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,21.81
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,80.3
551232,Brook St Abercarn,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,94.1
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,21.72
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,17.77
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,21.55
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,45.5
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,98.9
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
551232,Brook St Abercarn,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.94
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.73
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,26.7
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,28.37
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,24.16
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,22.21
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,54.6
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,124.7
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,105.4
551232,Brook St Abercarn,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,94.3
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.95
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,43.7
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,26.7
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,21.37
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,24.99
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,21.37
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,107.2
551232,Brook St Abercarn,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.36
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,21.79
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,25.62
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,21.95
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,96.4
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,109.1
551232,Brook St Abercarn,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.29
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,43.8
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
