Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,20.47
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,24.97
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,20.26
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
551232,Brook St Abercarn,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,86.6
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.29
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.39
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,19.21
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,24.44
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,19.96
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,51.3
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
551232,Brook St Abercarn,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,18.56
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,20.4
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,21.22
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
551232,Brook St Abercarn,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,17.6
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,16.58
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,19.52
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
551232,Brook St Abercarn,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,17.29
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,17.76
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,19.57
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
551232,Brook St Abercarn,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,17.17
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,18.06
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,21.51
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,80.6
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
551232,Brook St Abercarn,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,17.54
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,16.35
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,21.96
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
551232,Brook St Abercarn,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.44
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,27.2
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,18.67
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,17.64
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,21.63
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,47.9
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,86.3
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
551232,Brook St Abercarn,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,92.5
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,27.3
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,17.59
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,15.48
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,21.07
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
551232,Brook St Abercarn,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,27.3
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,17.3
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,15.01
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,20.53
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,45.7
