Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,17.18
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,14.58
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,21.5
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
551232,Brook St Abercarn,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,92.7
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,17.55
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,15.23
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,20.87
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.15
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,19.98
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,15.68
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,21.5
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,47.9
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,90.7
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
551232,Brook St Abercarn,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,92.3
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.08
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,19.53
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,15.94
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,21.64
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,48.6
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
551232,Brook St Abercarn,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,92.6
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,19.68
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,16.42
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,21.88
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,91.1
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.53
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,19.55
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,16.98
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,22.98
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,50.9
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,90.7
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
551232,Brook St Abercarn,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,20.56
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,16.37
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,21.87
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
551232,Brook St Abercarn,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,20.27
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,16.31
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,22.4
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,76.8
551232,Brook St Abercarn,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,20.56
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,18.62
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,23.11
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,94.7
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
551232,Brook St Abercarn,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,99.4
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
