Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,19.59
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,19.53
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,22.18
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,53.7
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
551232,Brook St Abercarn,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,95.6
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,18.58
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,20.07
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,22.59
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
551232,Brook St Abercarn,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,19.08
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,22.55
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,21.92
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,56.4
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,88.8
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,100.7
551232,Brook St Abercarn,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,94.7
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.95
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.54
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,20.67
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,20.72
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,24.53
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,55.5
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,94.7
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
551232,Brook St Abercarn,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.94
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,55.9
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,19.58
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,20.85
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,28.91
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,64.7
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,93.8
551232,Brook St Abercarn,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,124.1
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.96
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,20.04
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,21.86
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,24.68
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,93.6
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
551232,Brook St Abercarn,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,106.5
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,22.66
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,19.22
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,15.61
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
551232,Brook St Abercarn,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,23.94
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,19.21
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,15.61
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,60.2
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,106.9
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,87.3
551232,Brook St Abercarn,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,25.94
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,19.5
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,16.41
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,62.2
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,114.7
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
551232,Brook St Abercarn,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,26.91
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,19.75
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,17.14
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,65.1
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,118.9
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
551232,Brook St Abercarn,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
