Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,24.37
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,21.62
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,18.03
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,108.7
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,80.1
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,24.12
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,22.04
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,17.67
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,62.5
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,107.9
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
551232,Brook St Abercarn,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,78.9
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.48
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,26.37
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,24.77
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,19.66
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,66.4
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,117.2
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
551232,Brook St Abercarn,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.89
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,29.1
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,30.87
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,24.91
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,19.97
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,71.0
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,135.6
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,110.6
551232,Brook St Abercarn,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,29.3
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,28.93
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,22.98
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,22.74
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,64.7
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,126.9
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,103.4
551232,Brook St Abercarn,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.96
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.05
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.39
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,29.3
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,31.5
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,25.11
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,22.6
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,68.8
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,137.1
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,111.1
551232,Brook St Abercarn,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,99.3
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.77
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.62
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,29.4
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,39.31
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,27.12
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,25.78
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,79.6
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,168.3
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,118.5
551232,Brook St Abercarn,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.08
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.41
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,38.45
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,29.66
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,23.0
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,83.0
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,165.0
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,129.6
551232,Brook St Abercarn,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.29
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,29.6
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,34.06
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,34.8
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,20.91
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,89.1
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,148.1
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,150.2
551232,Brook St Abercarn,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,92.6
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.54
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.3
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,29.7
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
