Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,34.88
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,39.06
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,22.3
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,95.5
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,151.4
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,166.9
551232,Brook St Abercarn,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.05
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,59.2
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.4
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,33.65
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,35.56
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,26.68
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,82.5
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,146.4
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,153.0
551232,Brook St Abercarn,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,116.2
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.8
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.7
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.38
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,36.49
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,37.13
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,28.36
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,156.9
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,159.3
551232,Brook St Abercarn,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,121.3
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.44
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.42
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,55.6
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.01
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,41.0
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,35.45
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,24.71
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,86.9
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,175.4
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,152.5
551232,Brook St Abercarn,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,107.1
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.96
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.03
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,76.0
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.7
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,126.2
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,44.04
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,44.76
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,26.13
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,99.0
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,187.2
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,190.2
551232,Brook St Abercarn,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,112.7
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.78
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.6
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.8
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.3
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,43.86
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,36.42
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,29.27
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,187.4
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,158.5
551232,Brook St Abercarn,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.77
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.54
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.6
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.9
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.35
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,30.1
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,46.0
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,34.12
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,27.42
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,100.3
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,196.8
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,148.0
551232,Brook St Abercarn,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,123.1
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.22
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,48.6
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.8
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.13
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.03
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,30.2
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,45.85
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,34.23
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,32.73
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,91.3
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,196.8
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,148.9
551232,Brook St Abercarn,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,142.4
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.66
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.69
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.53
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.7
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,102.0
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.2
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.09
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,30.2
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,48.93
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,39.24
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,35.78
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,97.1
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,209.5
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,172.1
551232,Brook St Abercarn,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,155.5
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.08
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.31
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,102.5
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.4
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.02
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,30.3
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,48.24
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,46.2
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,26.6
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,109.7
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,206.3
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,198.1
551232,Brook St Abercarn,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,117.1
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.51
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.45
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,63.0
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,104.3
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.5
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
