Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,30.3
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,51.19
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,42.76
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,27.18
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,106.0
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,218.4
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,184.3
551232,Brook St Abercarn,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,119.3
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,34.6
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.9
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,87.3
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,149.0
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.3
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.95
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,65.9
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.0
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.8
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,30.4
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,69.1
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,44.91
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,26.49
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,157.6
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,292.8
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,193.2
551232,Brook St Abercarn,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,117.0
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.63
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.03
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,65.2
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,120.7
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.1
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,30.4
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,58.46
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,43.45
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,28.38
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,122.9
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,249.9
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,187.5
551232,Brook St Abercarn,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,124.3
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.47
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.17
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.4
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,30.4
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,47.33
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,36.75
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,25.15
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,105.7
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,202.8
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,157.7
551232,Brook St Abercarn,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.56
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.62
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.93
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,30.5
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,40.87
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,36.02
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,27.95
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,175.2
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,154.2
551232,Brook St Abercarn,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.95
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.6
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.08
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.23
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,50.1
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.9
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,30.5
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,43.79
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,37.59
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,30.46
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,84.3
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,186.1
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,159.9
551232,Brook St Abercarn,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,130.4
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.57
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.08
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,76.3
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,130.2
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.43
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,59.6
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.5
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.3
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,30.5
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,49.44
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,50.01
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,33.11
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,103.0
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,210.2
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,211.2
551232,Brook St Abercarn,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,140.7
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.26
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.38
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,73.9
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,107.8
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,122.3
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.91
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.95
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,61.3
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,99.8
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,30.5
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,59.73
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,48.38
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,30.46
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,121.9
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,251.2
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,203.3
551232,Brook St Abercarn,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,130.7
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.93
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.28
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,66.4
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,118.0
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.93
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.1
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.89
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,30.5
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,54.11
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,45.49
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,27.75
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,117.3
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,227.9
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,191.6
551232,Brook St Abercarn,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,120.7
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.39
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.82
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,69.7
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,133.7
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.27
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.8
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,49.7
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,48.56
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,49.15
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,35.3
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,92.0
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,205.6
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,206.9
551232,Brook St Abercarn,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,150.1
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.8
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.72
