Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,64.4
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,112.2
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.85
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,42.38
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,43.19
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,24.49
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,100.8
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,180.9
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,182.9
551232,Brook St Abercarn,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,107.0
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.54
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.83
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,72.8
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,125.5
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.54
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,44.51
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,45.78
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,27.94
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,98.8
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,190.0
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,193.4
551232,Brook St Abercarn,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,120.7
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.5
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.53
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.53
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.76
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,46.02
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,35.41
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,30.92
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,86.0
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,196.1
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,153.1
551232,Brook St Abercarn,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,132.8
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.76
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.94
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.21
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.88
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,48.7
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.6
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,41.53
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,32.94
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,34.52
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,75.3
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,177.2
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,142.4
551232,Brook St Abercarn,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,147.9
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.91
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.47
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,63.6
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.0
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.37
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,69.7
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,107.9
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,41.07
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,40.73
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,40.83
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,76.5
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,174.8
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,174.0
551232,Brook St Abercarn,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,173.8
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.95
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.84
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.48
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.75
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,49.3
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.3
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,40.79
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,35.39
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,38.85
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,71.7
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,173.4
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,151.6
551232,Brook St Abercarn,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,165.0
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.37
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.37
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.2
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.78
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,42.76
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,35.17
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,40.54
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,73.6
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,181.7
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,150.0
551232,Brook St Abercarn,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,172.1
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.47
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.63
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,120.2
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,30.5
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,50.49
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,37.75
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,29.9
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,95.2
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,212.8
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,160.9
551232,Brook St Abercarn,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,128.4
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.05
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.71
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,71.5
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,113.3
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,30.5
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,49.45
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,39.96
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,22.2
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,112.1
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,208.2
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,169.4
551232,Brook St Abercarn,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.64
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.38
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,66.3
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.1
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.02
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
