Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,30.5
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,42.32
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,42.74
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,22.91
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,103.9
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,179.3
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,181.5
551232,Brook St Abercarn,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.29
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.56
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,65.1
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.9
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.1
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.14
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.85
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,30.4
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,49.75
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,46.38
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,22.16
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,121.3
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,210.4
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,197.5
551232,Brook St Abercarn,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.69
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.8
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,63.9
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,100.5
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.83
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,45.7
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,30.4
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,54.23
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,42.04
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,25.07
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,117.2
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,229.2
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,179.5
551232,Brook St Abercarn,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.71
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.57
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.5
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.67
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,69.2
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.8
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,30.3
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,52.76
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,32.59
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,30.38
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,103.9
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,223.3
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,140.7
551232,Brook St Abercarn,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,131.1
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.66
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.37
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,79.4
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.9
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,120.2
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.42
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,49.0
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,30.3
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,47.3
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,46.28
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,27.6
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,106.8
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,203.4
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,197.5
551232,Brook St Abercarn,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.81
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.14
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,65.7
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,106.4
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.11
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.4
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,30.3
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,45.25
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,50.24
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,25.27
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,113.4
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,192.5
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,214.3
551232,Brook St Abercarn,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,110.8
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.17
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.34
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,72.6
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.3
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,111.3
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.04
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.42
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,30.4
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,50.97
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,45.04
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,20.91
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,119.7
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,215.8
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,191.4
551232,Brook St Abercarn,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.6
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.1
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,65.6
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,110.7
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.22
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,30.4
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,36.86
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,40.49
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,23.66
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,90.4
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,160.3
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,174.4
551232,Brook St Abercarn,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,104.1
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.61
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.23
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,61.0
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.4
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.47
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.96
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.16
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,30.4
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,38.48
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,35.15
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,36.32
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,166.5
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,152.6
551232,Brook St Abercarn,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,156.3
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.68
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.35
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.9
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.22
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,30.5
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,38.64
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,47.37
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,32.57
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,88.0
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,168.8
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,203.8
551232,Brook St Abercarn,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,140.9
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.51
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,64.5
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.5
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.21
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
