Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,30.5
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,28.32
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,36.41
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,35.02
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,82.3
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,126.3
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,161.1
551232,Brook St Abercarn,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,152.5
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.24
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.96
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.2
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.04
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.13
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,36.66
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,37.7
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,26.09
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,81.4
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,161.0
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,164.2
551232,Brook St Abercarn,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,115.3
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.4
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,71.8
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.8
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,31.08
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,37.86
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,24.86
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,84.6
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,137.8
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,165.4
551232,Brook St Abercarn,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,110.4
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.8
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.92
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,58.7
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.4
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.36
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.5
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.34
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.27
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,34.18
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,33.89
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,25.59
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,78.8
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,151.2
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,150.0
551232,Brook St Abercarn,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.15
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.86
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,65.6
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.8
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.98
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.76
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.82
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,34.73
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,32.4
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,21.96
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,87.5
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,152.9
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,144.8
551232,Brook St Abercarn,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,100.5
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.99
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,48.7
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.43
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,30.4
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.54
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.22
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,33.28
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,33.66
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,19.73
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,90.7
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,147.7
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,148.4
551232,Brook St Abercarn,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.32
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.37
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.66
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.49
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,30.2
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.13
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.25
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,42.83
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,31.06
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,23.04
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,97.3
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,187.9
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,137.7
551232,Brook St Abercarn,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,103.3
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.53
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,60.0
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.8
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.3
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,30.1
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,42.37
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,25.24
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,22.45
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,96.7
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,182.9
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,114.4
551232,Brook St Abercarn,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.99
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.23
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.51
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,45.91
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,26.2
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,20.43
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,109.3
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,196.9
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
551232,Brook St Abercarn,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.77
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.21
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,65.9
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,101.3
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,48.13
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,30.79
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,22.64
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,108.9
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,205.2
