Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
551232,Brook St Abercarn,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,102.1
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.76
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.79
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,29.2
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,40.02
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,28.38
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,24.67
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,81.3
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,172.4
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,124.9
551232,Brook St Abercarn,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,108.1
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.7
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.76
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,114.1
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.16
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.7
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,57.23
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,37.97
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,21.23
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,132.5
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,243.8
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,166.3
551232,Brook St Abercarn,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.09
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.39
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,64.1
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,103.9
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.15
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.25
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,54.18
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,31.82
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,25.86
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,114.6
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,231.2
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,139.6
551232,Brook St Abercarn,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,115.1
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.68
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.67
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.04
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,48.64
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,29.02
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,23.66
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,100.9
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,206.7
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,127.1
551232,Brook St Abercarn,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.06
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.58
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,48.9
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.1
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,40.32
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,27.26
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,27.3
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,82.9
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,174.7
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,121.2
551232,Brook St Abercarn,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,119.1
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.73
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.6
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.21
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.6
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,37.24
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,31.22
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,31.3
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,78.2
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,161.3
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,139.1
551232,Brook St Abercarn,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,136.1
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.55
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.26
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.7
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,35.21
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,28.5
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,26.91
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,72.5
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,152.8
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,127.1
551232,Brook St Abercarn,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,117.4
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,38.38
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,27.74
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,26.85
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,81.2
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,166.7
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,125.8
551232,Brook St Abercarn,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,118.0
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.74
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,38.41
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,25.32
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,28.11
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,82.1
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,167.5
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,115.5
551232,Brook St Abercarn,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,124.4
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.52
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.9
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.63
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.21
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
