Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,26.2
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,53.87
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,25.39
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,32.43
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,112.0
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,232.5
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
551232,Brook St Abercarn,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,142.4
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.89
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,64.9
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,119.5
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.41
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.2
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,95.8
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,26.0
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.88
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.29
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,61.15
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,23.0
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,37.94
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,135.7
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,262.1
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,105.9
551232,Brook St Abercarn,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,164.8
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.51
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.21
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,101.2
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.14
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.8
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,26.0
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.96
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,58.57
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,25.61
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,31.58
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,130.3
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,252.2
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,116.8
551232,Brook St Abercarn,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,138.2
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.07
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.65
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.45
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,26.0
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.43
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,42.0
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,29.8
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,37.44
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,79.6
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,182.1
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,134.7
551232,Brook St Abercarn,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,162.7
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.94
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.94
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,26.1
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.64
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.48
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.8
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,40.92
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,26.63
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,31.87
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,179.6
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,121.0
551232,Brook St Abercarn,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,141.6
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.03
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.12
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.4
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,56.9
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.1
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,26.0
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.74
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.04
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,45.26
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,27.19
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,24.07
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,93.2
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,195.7
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,122.0
551232,Brook St Abercarn,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.68
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.87
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,52.9
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.3
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,25.9
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,39.69
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,23.07
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,31.55
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,83.6
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,173.4
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,105.5
551232,Brook St Abercarn,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,138.0
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.81
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.13
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,58.5
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.5
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.25
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,25.9
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,31.34
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,30.25
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,37.15
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,70.8
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,138.4
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,134.5
551232,Brook St Abercarn,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,159.9
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.63
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,60.0
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.2
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,25.9
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,31.04
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,31.96
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,39.48
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,72.0
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,136.6
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,140.7
551232,Brook St Abercarn,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,169.6
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.92
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.32
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.61
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,61.9
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.1
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,25.9
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,34.83
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,25.47
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,35.67
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,69.1
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,152.6
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,113.6
551232,Brook St Abercarn,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,153.0
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.31
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
