Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.49
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.12
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.8
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.75
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,25.8
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,39.29
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,26.61
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,30.82
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,70.9
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,169.0
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,117.2
551232,Brook St Abercarn,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,134.5
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.99
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.9
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.39
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,25.8
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,34.11
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,33.18
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,28.28
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,61.4
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,146.8
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,143.1
551232,Brook St Abercarn,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,121.2
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.88
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.32
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.92
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,25.7
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,38.21
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,33.36
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,30.8
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,64.7
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,164.5
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,146.1
551232,Brook St Abercarn,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,132.1
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,25.5
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,32.88
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,21.73
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,26.82
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,144.4
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
551232,Brook St Abercarn,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,118.4
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.12
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.13
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,25.2
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,36.55
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,23.3
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,23.6
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,73.4
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,158.7
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,106.7
551232,Brook St Abercarn,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,103.9
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.7
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.56
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,36.43
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,20.88
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,22.19
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,78.2
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,159.6
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
551232,Brook St Abercarn,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.29
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.68
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,24.7
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.65
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.52
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.03
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,40.23
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,29.85
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,20.15
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,89.2
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,176.1
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
551232,Brook St Abercarn,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.78
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.39
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,24.5
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.84
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.77
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.22
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,37.51
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,26.1
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,25.39
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,72.7
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,164.7
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,118.4
551232,Brook St Abercarn,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,111.5
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.46
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.42
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,50.7
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.73
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,24.3
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.33
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.46
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,47.81
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,26.06
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,23.43
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,104.3
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,208.5
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,117.2
551232,Brook St Abercarn,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.09
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.94
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,56.9
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.1
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.33
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,24.2
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.51
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.96
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
