Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,45.51
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,30.72
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,23.96
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,94.7
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,197.6
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,139.4
551232,Brook St Abercarn,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,106.2
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.72
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.62
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,24.1
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.01
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.81
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.3
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,32.3
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,26.0
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,23.69
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,67.1
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,143.6
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
551232,Brook St Abercarn,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,105.1
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.95
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.69
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,24.1
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.51
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.1
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,32.8
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,30.27
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,21.57
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,145.5
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,134.7
551232,Brook St Abercarn,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.56
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.77
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,59.8
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,24.0
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,36.4
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,28.54
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,18.52
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,85.7
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,159.1
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,126.2
551232,Brook St Abercarn,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.54
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.7
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,118.8
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,23.9
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,45.22
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,30.03
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,22.11
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,94.6
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,196.2
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,133.0
551232,Brook St Abercarn,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.88
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,23.9
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,35.21
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,25.06
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,27.2
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,67.1
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,154.8
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,113.2
551232,Brook St Abercarn,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,118.3
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,23.8
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,31.17
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,24.23
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,26.38
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,61.4
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,138.9
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
551232,Brook St Abercarn,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,114.3
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.21
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.62
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,44.5
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.3
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.13
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,23.8
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,41.17
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,32.26
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,30.34
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,72.6
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,178.7
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,141.4
551232,Brook St Abercarn,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,131.9
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.22
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.6
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,23.8
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,36.21
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,36.23
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,25.41
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,81.0
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,158.9
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,158.1
551232,Brook St Abercarn,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,110.8
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,23.8
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,36.11
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,23.22
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,30.24
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,77.8
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,158.7
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,106.9
551232,Brook St Abercarn,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,135.1
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.58
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
