Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,23.8
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,32.59
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,33.07
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,31.71
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,63.9
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,143.2
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,145.0
551232,Brook St Abercarn,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,137.8
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.58
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.5
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.5
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,23.8
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,34.36
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,34.15
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,23.47
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,72.6
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,149.4
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,148.6
551232,Brook St Abercarn,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.23
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,23.8
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,30.92
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,29.65
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,25.2
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,64.8
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,135.0
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,131.9
551232,Brook St Abercarn,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,110.7
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.06
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.04
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,23.8
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,35.45
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,31.7
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,12.75
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,98.0
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,155.3
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,137.7
551232,Brook St Abercarn,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,23.8
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,32.89
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,29.99
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,16.97
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,72.1
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,141.8
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
551232,Brook St Abercarn,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.02
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,23.8
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,34.06
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,28.23
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,15.48
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,75.9
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,147.5
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,124.4
551232,Brook St Abercarn,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.13
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,23.9
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,36.73
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,32.51
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,13.53
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,91.9
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,157.9
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,140.4
551232,Brook St Abercarn,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.92
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.86
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,23.9
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,36.49
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,26.03
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,14.85
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,86.5
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,157.6
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,116.8
551232,Brook St Abercarn,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,68.3
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,23.9
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,26.82
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,20.04
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,16.6
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,117.5
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
551232,Brook St Abercarn,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.52
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,70.8
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.2
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,24.0
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,24.09
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,32.11
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,14.83
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,79.1
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,108.3
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,138.1
551232,Brook St Abercarn,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.16
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
