Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,24.1
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,26.19
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,27.57
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,14.46
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,72.5
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,117.8
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
551232,Brook St Abercarn,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.58
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,24.1
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,25.12
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,28.09
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,12.86
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,73.5
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,112.1
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,121.4
551232,Brook St Abercarn,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.95
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,24.2
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,27.23
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,30.16
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,13.24
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,120.4
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,131.2
551232,Brook St Abercarn,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.58
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,54.7
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,24.3
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,21.39
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,26.61
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,12.56
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,69.7
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,115.1
551232,Brook St Abercarn,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.63
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,24.4
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,19.84
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,23.55
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,12.26
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,63.9
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,102.2
551232,Brook St Abercarn,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,24.5
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,23.16
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,15.96
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,11.18
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,105.9
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
551232,Brook St Abercarn,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,47.1
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,24.5
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,24.79
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,17.54
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,11.43
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,65.9
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,112.1
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,78.7
551232,Brook St Abercarn,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,24.6
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,19.65
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,17.7
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,13.45
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,90.7
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
551232,Brook St Abercarn,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,20.66
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,16.78
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,13.14
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,49.7
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,24.9
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
