Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,19.53
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,16.5
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,11.9
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,19.58
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,15.03
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,12.31
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,89.5
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
551232,Brook St Abercarn,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,25.1
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,20.2
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,15.06
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,11.83
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.2
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,25.2
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,19.92
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,14.98
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,12.76
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,91.3
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,25.3
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,18.58
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,14.98
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,12.01
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
551232,Brook St Abercarn,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,25.4
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,17.66
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,15.72
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,11.29
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,25.5
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,17.62
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,16.55
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,12.81
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,45.7
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.6
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
551232,Brook St Abercarn,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,25.6
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,17.73
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,16.26
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,12.42
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,82.3
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
551232,Brook St Abercarn,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,25.7
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,18.31
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,15.97
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,12.11
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,86.1
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.3
551232,Brook St Abercarn,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,25.8
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,17.68
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,14.81
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,12.52
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
551232,Brook St Abercarn,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
