Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,25.9
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,17.81
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,14.69
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,12.84
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,43.4
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
551232,Brook St Abercarn,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,26.1
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,18.54
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,15.37
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,11.7
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,85.9
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,26.2
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,18.67
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,15.33
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,13.38
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,84.7
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,60.3
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,19.03
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,15.87
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,11.52
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
551232,Brook St Abercarn,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,19.09
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,15.64
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,12.84
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
551232,Brook St Abercarn,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,20.14
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,17.38
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,13.74
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,49.7
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,78.7
551232,Brook St Abercarn,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,18.63
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,16.76
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,12.29
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
551232,Brook St Abercarn,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,56.3
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,26.7
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,19.13
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,19.34
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,12.9
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,85.9
551232,Brook St Abercarn,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,21.05
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,20.58
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,13.61
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,58.5
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
551232,Brook St Abercarn,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,20.83
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,20.6
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,13.56
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,59.8
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,95.2
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
551232,Brook St Abercarn,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
