Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.14
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,21.0
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,20.16
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,13.7
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,58.7
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
551232,Brook St Abercarn,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,27.2
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,21.4
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,21.38
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,13.59
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,61.1
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,93.8
551232,Brook St Abercarn,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,62.1
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,27.3
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,23.38
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,22.91
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,13.59
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,65.7
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,104.4
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,99.9
551232,Brook St Abercarn,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.89
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,23.89
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,22.44
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,13.92
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,106.6
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,97.9
551232,Brook St Abercarn,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.01
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,21.0
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,23.57
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,14.55
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,63.2
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,95.6
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
551232,Brook St Abercarn,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,29.4
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,21.62
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,21.43
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,14.86
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,63.3
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,98.1
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
551232,Brook St Abercarn,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,24.67
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,19.36
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,14.61
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,62.7
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,109.0
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,86.6
551232,Brook St Abercarn,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,29.6
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,24.41
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,20.21
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,19.15
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,108.8
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
551232,Brook St Abercarn,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,29.6
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,27.53
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,20.9
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,16.75
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,68.1
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,121.4
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
551232,Brook St Abercarn,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
