Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,28.32
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,21.57
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,18.62
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,67.5
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,124.7
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,96.9
551232,Brook St Abercarn,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,27.07
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,20.12
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,20.21
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,120.3
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,91.6
551232,Brook St Abercarn,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,30.43
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,21.86
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,20.5
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,69.4
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,134.6
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,98.4
551232,Brook St Abercarn,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,27.04
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,23.52
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,22.74
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,105.3
551232,Brook St Abercarn,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,99.6
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,27.06
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,22.82
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,18.26
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,67.0
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,120.2
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
551232,Brook St Abercarn,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,81.9
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.06
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,30.1
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,29.9
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,25.18
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,20.21
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,69.3
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,131.6
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,112.3
551232,Brook St Abercarn,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,89.2
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,30.2
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,31.3
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,25.01
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,21.08
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,72.1
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,138.9
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,112.5
551232,Brook St Abercarn,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.07
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.42
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.77
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,53.6
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.9
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,30.3
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,47.35
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,26.01
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,19.93
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,114.2
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,204.2
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,116.2
551232,Brook St Abercarn,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.42
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,30.3
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,36.39
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,36.25
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,19.22
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,100.8
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,158.0
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,157.9
551232,Brook St Abercarn,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.05
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,30.4
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,37.63
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,30.73
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,19.25
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,94.5
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,163.4
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
551232,Brook St Abercarn,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,86.8
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.77
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.19
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.7
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
