Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,30.5
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,36.37
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,35.65
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,24.71
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,89.5
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,158.3
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,156.1
551232,Brook St Abercarn,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.72
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.29
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,57.6
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,30.5
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,37.75
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,35.23
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,28.36
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,83.8
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,163.2
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,154.1
551232,Brook St Abercarn,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,121.8
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.3
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.13
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.3
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.89
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,39.18
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,31.43
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,34.0
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,76.7
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,168.0
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,137.2
551232,Brook St Abercarn,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,145.0
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.29
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.27
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.7
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.98
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,36.76
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,36.28
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,23.73
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,89.5
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,158.1
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,155.7
551232,Brook St Abercarn,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.39
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.28
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.9
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.77
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,30.7
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,42.17
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,35.22
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,28.51
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,83.9
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,179.6
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,152.2
551232,Brook St Abercarn,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,122.5
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.64
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.9
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.82
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,30.8
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,41.36
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,37.25
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,32.09
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,177.1
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,160.8
551232,Brook St Abercarn,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,139.6
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.62
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.49
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.21
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,43.3
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,30.8
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,41.91
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,33.85
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,36.35
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,82.4
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,180.6
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,147.9
551232,Brook St Abercarn,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,157.5
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.79
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.48
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.07
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.69
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.7
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,30.8
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,41.76
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,33.98
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,41.05
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,81.1
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,180.6
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,148.2
551232,Brook St Abercarn,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,174.3
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.99
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.16
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.48
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.57
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,30.8
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,47.51
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,38.51
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,35.73
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,90.4
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,203.7
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,166.3
551232,Brook St Abercarn,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,154.7
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.31
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.92
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,111.3
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.55
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.9
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,30.8
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,60.13
