Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,36.91
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,29.32
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,126.2
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,255.5
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,159.1
551232,Brook St Abercarn,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,127.4
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.76
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.25
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.7
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,116.8
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.43
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.75
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.3
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,30.9
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,53.2
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,46.36
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,39.16
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,90.0
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,226.4
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,197.4
551232,Brook St Abercarn,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,167.6
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.66
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.1
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,65.1
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,130.6
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.01
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.38
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,62.8
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.1
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,30.9
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,46.72
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,46.76
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,41.69
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,199.3
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,198.5
551232,Brook St Abercarn,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,177.5
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.13
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.34
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,65.3
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,124.3
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.28
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.15
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,67.9
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,30.9
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,48.77
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,42.93
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,38.69
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,84.3
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,208.4
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,183.7
551232,Brook St Abercarn,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,167.6
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.01
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.51
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,53.7
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.0
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.2
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.18
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.49
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,69.4
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.1
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,30.9
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,48.58
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,37.92
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,42.03
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,82.8
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,208.4
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,163.9
551232,Brook St Abercarn,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,180.0
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.34
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.81
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,60.2
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,111.0
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.14
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,112.4
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,31.0
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,62.18
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,36.65
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,27.51
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,134.1
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,262.0
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,157.1
551232,Brook St Abercarn,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,119.9
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.91
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.18
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.9
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.38
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,78.7
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,117.0
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,31.0
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,62.12
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,34.99
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,27.04
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,134.6
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,262.8
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,150.9
551232,Brook St Abercarn,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,117.2
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.82
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.62
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.4
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.62
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,31.0
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,48.54
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,41.31
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,31.07
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,91.4
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,206.3
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,177.2
551232,Brook St Abercarn,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,134.8
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.94
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.57
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,106.4
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.3
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.5
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,50.7
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,31.0
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,58.18
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,48.23
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,25.98
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,125.6
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,246.8
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,206.8
551232,Brook St Abercarn,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,113.7
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.11
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.79
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.78
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.7
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.19
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,39.9
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,31.0
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,49.1
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,35.22
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,38.39
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,210.0
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,153.3
551232,Brook St Abercarn,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,164.9
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.15
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.57
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.11
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,99.4
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.18
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.1
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
