Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,31.1
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,45.61
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,39.72
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,40.3
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,77.5
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,195.1
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,170.9
551232,Brook St Abercarn,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,173.0
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.44
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.5
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.86
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,31.1
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,42.75
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,34.06
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,32.6
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,81.0
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,184.0
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,147.5
551232,Brook St Abercarn,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,142.5
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.4
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.19
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,64.4
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,125.0
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,31.1
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,34.28
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,47.17
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,29.39
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,100.4
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,148.5
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,201.7
551232,Brook St Abercarn,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,126.3
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.98
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.36
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,84.8
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,145.1
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.38
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,31.1
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,36.9
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,52.53
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,27.36
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,119.3
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,161.7
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,223.6
551232,Brook St Abercarn,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,117.9
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.94
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.29
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,68.6
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.3
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,124.7
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.76
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.7
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,31.1
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,48.8
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,44.14
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,26.72
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,103.0
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,207.7
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,189.1
551232,Brook St Abercarn,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,115.1
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.66
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.22
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.2
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.6
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,31.1
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,44.96
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,36.37
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,25.72
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,93.9
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,190.7
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,155.1
551232,Brook St Abercarn,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,111.9
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.18
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.19
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.38
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.47
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,31.2
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,41.18
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,35.4
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,39.7
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,72.3
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,173.8
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,151.0
551232,Brook St Abercarn,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,169.5
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.56
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.12
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.7
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.96
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,31.2
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,43.22
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,31.66
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,37.73
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,75.7
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,182.2
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,135.8
551232,Brook St Abercarn,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,158.8
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.51
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.04
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.7
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.66
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,31.2
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,40.81
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,35.86
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,39.56
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,172.7
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,152.6
551232,Brook St Abercarn,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,167.4
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.65
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.94
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,52.9
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.9
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.32
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,31.2
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,38.05
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,33.38
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,32.23
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,71.6
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,161.7
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,143.9
551232,Brook St Abercarn,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,137.7
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.99
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.5
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,66.6
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,108.3
