Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.61
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,31.1
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,45.01
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,38.97
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,30.31
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,82.8
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,190.2
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,166.6
551232,Brook St Abercarn,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,130.3
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.85
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.95
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,57.7
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,108.5
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.39
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.94
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,49.2
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.4
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,31.1
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,58.48
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,41.73
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,35.33
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,102.0
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,244.5
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,177.4
551232,Brook St Abercarn,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,150.0
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.09
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.33
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.22
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,31.1
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,40.68
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,31.35
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,32.13
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,75.7
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,173.8
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,134.8
551232,Brook St Abercarn,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,136.9
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.17
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.74
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.1
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,31.1
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,40.01
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,39.59
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,31.77
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,74.6
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,169.9
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,168.1
551232,Brook St Abercarn,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,135.2
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.65
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.13
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.05
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,31.1
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,37.12
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,31.03
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,33.32
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,73.4
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,158.8
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,136.9
551232,Brook St Abercarn,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,143.1
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.09
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.99
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.2
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.09
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.1
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,31.2
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,35.67
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,33.3
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,44.5
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,85.6
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,151.2
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,143.7
551232,Brook St Abercarn,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,188.9
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.68
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.49
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.7
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.23
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.9
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.8
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,31.3
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,47.01
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,35.65
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,35.9
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,72.7
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,199.2
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,153.9
551232,Brook St Abercarn,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,152.1
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.6
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.07
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,59.2
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.7
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.21
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.61
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,31.3
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,39.53
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,39.28
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,26.15
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,169.6
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,168.0
551232,Brook St Abercarn,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.59
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.72
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,31.4
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,34.6
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,39.95
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,21.78
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,93.9
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,151.9
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,170.6
551232,Brook St Abercarn,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,95.3
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.52
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.21
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,31.5
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
