Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,37.21
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,32.46
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,23.39
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,78.8
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,160.2
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,142.6
551232,Brook St Abercarn,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,102.1
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.38
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,49.0
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.4
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.64
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,31.5
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,35.2
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,28.84
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,20.99
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,152.3
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,126.4
551232,Brook St Abercarn,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.18
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.29
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.23
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,31.5
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,35.3
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,26.8
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,22.45
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,152.5
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,118.6
551232,Brook St Abercarn,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.55
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.23
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,58.9
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,31.4
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,36.81
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,32.67
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,22.16
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,80.8
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,160.0
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,141.5
551232,Brook St Abercarn,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.51
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.4
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.4
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.6
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,31.4
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,40.64
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,37.89
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,23.34
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,89.8
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,174.7
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,163.1
551232,Brook St Abercarn,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,101.9
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.6
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,31.5
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,31.05
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,38.65
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,24.13
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,88.8
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,135.3
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,166.5
551232,Brook St Abercarn,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,105.2
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.35
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.1
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.95
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,31.5
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,33.23
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,33.75
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,23.19
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,77.8
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,143.8
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,146.9
551232,Brook St Abercarn,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,102.2
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.73
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.86
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,31.4
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,32.67
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,31.25
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,25.74
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,68.2
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,141.1
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,136.3
551232,Brook St Abercarn,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,31.0
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,29.17
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,22.79
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,26.48
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,128.1
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
551232,Brook St Abercarn,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.26
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.26
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,30.6
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,38.76
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,23.14
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,24.59
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,82.4
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,167.0
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,103.8
551232,Brook St Abercarn,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,107.4
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.72
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.37
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
