Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,30.3
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,39.27
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,19.96
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,30.42
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,169.5
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,91.9
551232,Brook St Abercarn,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,130.7
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.53
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.34
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.35
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,41.37
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,28.8
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,23.35
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,85.2
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,175.5
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
551232,Brook St Abercarn,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.65
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.55
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,43.2
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.2
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,29.6
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,34.97
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,28.23
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,24.35
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,71.0
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,150.3
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,124.0
551232,Brook St Abercarn,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,106.0
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.19
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.08
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,37.03
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,28.99
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,27.35
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,68.4
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,159.5
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,127.9
551232,Brook St Abercarn,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,118.1
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.9
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.9
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.21
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,29.4
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,42.03
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,32.03
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,22.39
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,86.1
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,179.8
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,139.8
551232,Brook St Abercarn,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.24
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.53
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,56.7
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.3
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.7
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,29.4
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,45.46
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,32.22
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,20.12
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,100.4
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,195.0
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,141.1
551232,Brook St Abercarn,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,89.2
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.9
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.4
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,62.9
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,29.3
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,39.78
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,31.28
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,20.63
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,89.3
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,171.7
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,137.1
551232,Brook St Abercarn,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.71
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.59
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,46.3
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.12
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,29.2
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,37.45
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,30.32
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,19.58
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,86.3
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,162.2
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,134.9
551232,Brook St Abercarn,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.83
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,29.1
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,34.57
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,32.67
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,20.79
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,78.8
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,149.7
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,143.9
551232,Brook St Abercarn,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.78
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.88
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,33.9
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,29.61
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,24.06
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,147.7
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,130.9
551232,Brook St Abercarn,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,106.2
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
