Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.22
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.39
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.3
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.1
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.2
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.37
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,44.06
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,39.51
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,23.77
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,96.5
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,189.1
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,170.3
551232,Brook St Abercarn,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.42
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.84
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,48.7
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.6
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,42.29
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,36.97
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,21.5
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,98.6
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,182.3
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,165.9
551232,Brook St Abercarn,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,94.6
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.63
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.75
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.1
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,35.91
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,27.32
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,28.4
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,69.4
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,155.0
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
551232,Brook St Abercarn,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,125.1
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.44
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.76
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,48.6
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,35.69
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,36.11
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,22.53
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,80.5
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,153.7
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,156.2
551232,Brook St Abercarn,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,99.6
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,41.9
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,31.17
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,31.07
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,24.37
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,67.7
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,136.0
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,137.1
551232,Brook St Abercarn,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,107.5
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.07
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.37
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,34.03
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,23.54
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,25.86
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,69.3
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,148.3
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,106.6
551232,Brook St Abercarn,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,114.4
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.73
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.44
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,32.15
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,23.98
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,29.57
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,64.5
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,140.6
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,107.4
551232,Brook St Abercarn,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,129.3
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.45
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.19
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,27.2
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.93
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,38.62
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,25.84
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,24.81
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,77.2
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,167.7
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,115.3
551232,Brook St Abercarn,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.97
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.34
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.65
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,34.33
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,22.33
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,33.51
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,79.3
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,150.6
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
551232,Brook St Abercarn,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,147.4
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.22
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.86
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.52
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
