Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,32.44
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,28.91
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,33.36
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,142.1
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,129.1
551232,Brook St Abercarn,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,144.8
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.32
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.4
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,26.79
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,29.98
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,25.02
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,63.2
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,118.3
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,131.1
551232,Brook St Abercarn,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,108.4
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.44
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.02
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,26.1
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,31.43
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,33.02
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,21.39
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,75.0
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,137.7
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,143.2
551232,Brook St Abercarn,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.02
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.85
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.8
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,25.9
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,41.79
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,28.43
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,21.82
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,85.0
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,179.7
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,127.2
551232,Brook St Abercarn,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.45
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.58
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.1
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.33
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,25.6
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,41.57
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,31.67
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,20.92
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,179.5
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,138.7
551232,Brook St Abercarn,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.2
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,55.6
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.3
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.79
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,60.4
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.5
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,25.3
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.57
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,40.86
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,32.34
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,25.16
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,80.9
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,178.3
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,142.8
551232,Brook St Abercarn,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,110.6
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.7
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.84
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,52.2
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.6
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.85
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.04
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,45.24
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,25.13
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,31.7
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,80.6
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,195.1
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,112.8
551232,Brook St Abercarn,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,137.7
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.47
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.6
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,24.7
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,36.77
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,36.98
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,25.85
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,73.1
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,159.6
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,160.5
551232,Brook St Abercarn,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.22
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,65.1
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.1
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,24.4
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,30.37
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,36.03
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,26.93
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,68.2
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,132.7
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,155.8
551232,Brook St Abercarn,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,116.9
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.81
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.6
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.01
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,24.0
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,33.55
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,40.19
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,31.22
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,146.1
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,173.3
551232,Brook St Abercarn,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,134.2
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.55
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.38
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
