Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,69.2
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,23.7
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,40.57
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,31.0
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,23.37
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,75.4
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,175.3
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,136.1
551232,Brook St Abercarn,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.31
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.47
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.96
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,23.5
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,37.23
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,31.61
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,26.17
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,161.3
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
551232,Brook St Abercarn,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,113.5
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.7
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.77
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,23.4
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,37.39
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,32.88
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,24.32
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,162.9
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,144.6
551232,Brook St Abercarn,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.19
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.7
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,23.4
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,36.71
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,31.77
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,22.93
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,77.4
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,160.9
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,140.3
551232,Brook St Abercarn,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,100.8
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.08
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.83
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,23.4
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,34.1
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,22.74
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,20.04
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,71.5
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,149.0
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
551232,Brook St Abercarn,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,88.9
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.36
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.39
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.8
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,23.4
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,42.67
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,28.88
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,24.39
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,78.8
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,183.5
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,128.3
551232,Brook St Abercarn,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,107.1
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.19
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.16
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,23.3
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,36.21
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,27.78
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,24.31
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,65.1
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,156.6
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,123.9
551232,Brook St Abercarn,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.19
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,23.4
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,31.41
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,27.33
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,21.13
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,62.9
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,137.1
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,122.0
551232,Brook St Abercarn,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.48
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.15
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,23.4
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,39.31
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,24.91
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,25.14
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,170.2
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,111.9
551232,Brook St Abercarn,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.24
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.26
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.89
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,23.4
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
551232,Brook St Abercarn,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,43.98
