Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,24.1
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,35.97
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,21.16
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,15.91
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,78.8
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,154.5
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,95.4
551232,Brook St Abercarn,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,71.8
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,24.2
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,23.74
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,16.56
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,13.4
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,108.0
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
551232,Brook St Abercarn,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,24.3
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,24.8
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,16.64
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,16.51
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,24.4
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,26.22
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,19.45
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,17.47
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,61.9
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,119.8
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
551232,Brook St Abercarn,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,24.5
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,19.99
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,18.6
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,11.83
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
551232,Brook St Abercarn,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,55.1
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,24.6
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,19.38
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,17.49
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,13.67
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,89.7
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
551232,Brook St Abercarn,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,19.41
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,18.34
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,14.49
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,50.2
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,82.9
551232,Brook St Abercarn,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,24.9
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,24.59
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,16.29
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,13.44
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,60.2
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,111.4
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,23.14
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,14.54
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,13.02
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,54.4
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,25.1
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,19.8
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,15.54
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,10.73
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
551232,Brook St Abercarn,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
