Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,25.2
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,17.76
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,15.2
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,12.4
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,46.3
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
551232,Brook St Abercarn,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,57.6
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,25.3
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,19.15
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,15.31
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,14.1
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,70.9
551232,Brook St Abercarn,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,63.3
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,25.5
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,19.53
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,14.24
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,16.19
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
551232,Brook St Abercarn,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,25.6
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,21.12
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,14.01
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,12.96
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,51.2
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,96.7
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
551232,Brook St Abercarn,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,25.7
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,19.35
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,14.61
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,11.77
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
551232,Brook St Abercarn,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,25.8
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,19.45
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,15.19
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,12.67
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,88.8
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,26.0
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,19.31
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,14.96
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,12.73
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,26.1
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,18.17
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,14.29
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,11.83
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,46.3
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,83.8
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,26.2
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,16.34
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,15.33
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,12.06
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,77.8
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
551232,Brook St Abercarn,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
