Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,16.26
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,14.89
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,12.28
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,16.42
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,14.65
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,12.45
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,77.7
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
551232,Brook St Abercarn,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,16.89
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,14.54
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,13.14
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,44.1
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,79.1
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
551232,Brook St Abercarn,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,17.72
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,14.74
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,11.35
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,82.1
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,17.62
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,15.19
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,12.37
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,82.1
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,72.0
551232,Brook St Abercarn,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,17.67
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,15.54
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,14.42
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
551232,Brook St Abercarn,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,64.1
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,27.2
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,18.22
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,17.7
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,13.4
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,84.9
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
551232,Brook St Abercarn,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,27.3
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,17.64
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,19.08
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,13.24
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
551232,Brook St Abercarn,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,17.46
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,19.33
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,12.91
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,83.3
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,86.3
551232,Brook St Abercarn,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,17.96
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,19.43
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,12.54
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,59.7
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
551232,Brook St Abercarn,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
