Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,19.1
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,19.18
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,13.72
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
551232,Brook St Abercarn,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,19.35
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,20.21
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,14.96
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,88.7
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,20.04
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,21.28
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,15.19
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,91.9
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,93.8
551232,Brook St Abercarn,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,21.59
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,20.78
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,15.52
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,97.8
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
551232,Brook St Abercarn,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.42
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,22.26
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,20.65
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,17.16
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,56.4
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,100.3
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,92.3
551232,Brook St Abercarn,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,75.3
